Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
854398,COBBLESTONES - STANLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
