Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854398,COBBLESTONES - STANLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.23
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,2.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
