Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
