Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
854398,COBBLESTONES - STANLEY,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.74
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.56
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
