Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.44
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
854398,COBBLESTONES - STANLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
854398,COBBLESTONES - STANLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
