Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.45
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
854398,COBBLESTONES - STANLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.54
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.9
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
854398,COBBLESTONES - STANLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.06
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.02
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.11
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854398,COBBLESTONES - STANLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.34
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.32
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
