Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.59
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
854398,COBBLESTONES - STANLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
854398,COBBLESTONES - STANLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.74
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
