Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.77
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
