Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.02
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
854398,COBBLESTONES - STANLEY,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
