Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
