Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
854398,COBBLESTONES - STANLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.96
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
