Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
854398,COBBLESTONES - STANLEY,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
