Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
