Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.13
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
854398,COBBLESTONES - STANLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
