Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
854398,COBBLESTONES - STANLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
