Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
854398,COBBLESTONES - STANLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
