Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
