Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
