Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.17
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
