Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
854398,COBBLESTONES - STANLEY,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
854398,COBBLESTONES - STANLEY,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
