Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
