Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.96
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
854398,COBBLESTONES - STANLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
854398,COBBLESTONES - STANLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
