Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.78
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
