Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
