Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,27.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,27.1
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,27.2
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,27.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
