Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,27.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,27.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,27.8
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,28.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
