Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,28.4
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,28.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,28.4
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
854398,COBBLESTONES - STANLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.5
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
854398,COBBLESTONES - STANLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.21
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
854398,COBBLESTONES - STANLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,27.8
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,27.7
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
854398,COBBLESTONES - STANLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.12
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,27.4
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
