Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.61
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,27.2
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
854398,COBBLESTONES - STANLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,27.1
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,27.1
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,27.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
854398,COBBLESTONES - STANLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.66
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
854398,COBBLESTONES - STANLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.57
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
854398,COBBLESTONES - STANLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
854398,COBBLESTONES - STANLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.54
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
854398,COBBLESTONES - STANLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.98
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
854398,COBBLESTONES - STANLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.32
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
854398,COBBLESTONES - STANLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
