Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.22
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
854398,COBBLESTONES - STANLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.03
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854398,COBBLESTONES - STANLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
854398,COBBLESTONES - STANLEY,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
854398,COBBLESTONES - STANLEY,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.89
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.8
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
