Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.64
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
