Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
854398,COBBLESTONES - STANLEY,2023-04-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
