Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
