Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
