Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,27.1
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,27.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,27.7
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,27.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,27.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854398,COBBLESTONES - STANLEY,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,27.8
854398,COBBLESTONES - STANLEY,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
