Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
