Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
