Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
