Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
