Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.8
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
