Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.8
