Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
