Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
