Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
