Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
