Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
