Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.97
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.53
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
854398,COBBLESTONES - STANLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.03
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
854398,COBBLESTONES - STANLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.01
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.44
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
854398,COBBLESTONES - STANLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.41
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.61
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.99
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
854398,COBBLESTONES - STANLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
854398,COBBLESTONES - STANLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
