Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
