Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
