Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
