Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
