Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
