Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
