Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
