Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
854398,COBBLESTONES - STANLEY,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.27
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.55
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.19
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.15
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.34
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.24
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
