Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.22
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
