Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
