Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.43
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
854398,COBBLESTONES - STANLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
