Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.33
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
854398,COBBLESTONES - STANLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.55
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
854398,COBBLESTONES - STANLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.56
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.92
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.95
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854398,COBBLESTONES - STANLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.52
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
