Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.24
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.37
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.17
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
