Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.36
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
