Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
