Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
