Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-04-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
