Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
